Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,21.56
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,24.98
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,17.88
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
603445,Newport Co-Op,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,21.24
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,34.85
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,19.63
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.78
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,26.53
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,35.79
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.98
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,152.6
603445,Newport Co-Op,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.34
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,23.64
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,30.16
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,27.36
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
603445,Newport Co-Op,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.36
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.39
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,23.77
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,30.67
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,22.86
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.5
603445,Newport Co-Op,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.27
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.76
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,25.16
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,28.29
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,21.54
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
603445,Newport Co-Op,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.21
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,23.27
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,36.77
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,21.08
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
603445,Newport Co-Op,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.72
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.36
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.56
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,28.14
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,39.46
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,23.92
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
603445,Newport Co-Op,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.07
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,30.43
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,38.11
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,161.9
603445,Newport Co-Op,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
