Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.81
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,34.28
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,40.79
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,23.27
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
603445,Newport Co-Op,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.7
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.85
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.06
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,35.53
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,23.24
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
603445,Newport Co-Op,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.49
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,25.36
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,43.38
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,29.55
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
603445,Newport Co-Op,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.24
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.87
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,26.82
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,38.9
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,28.64
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
603445,Newport Co-Op,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.07
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.9
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,25.21
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,36.8
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
603445,Newport Co-Op,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.98
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.6
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,24.53
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,40.83
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.78
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
603445,Newport Co-Op,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.07
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,114.1
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,29.23
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,40.62
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,29.97
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
603445,Newport Co-Op,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.01
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.53
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,25.26
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,32.85
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,28.53
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
603445,Newport Co-Op,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.72
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.65
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,115.7
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
