Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,30.11
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,40.38
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,25.22
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
603445,Newport Co-Op,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.25
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.81
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,115.9
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,31.42
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,39.16
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,29.59
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,165.7
603445,Newport Co-Op,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.74
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,33.85
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,35.67
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,29.01
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
603445,Newport Co-Op,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.16
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,37.44
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,34.42
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,36.84
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.3
603445,Newport Co-Op,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.59
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.37
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.62
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,29.47
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,127.3
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,43.41
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,41.44
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,37.16
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,181.7
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.4
603445,Newport Co-Op,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.94
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.09
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,30.87
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,134.4
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,39.79
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,42.64
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,33.83
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,181.1
603445,Newport Co-Op,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.82
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,29.67
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,128.3
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,34.19
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,41.19
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,35.93
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,173.6
603445,Newport Co-Op,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.88
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.88
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,32.19
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,37.61
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,34.1
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
603445,Newport Co-Op,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.86
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.76
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.79
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,33.74
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,38.87
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
603445,Newport Co-Op,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,166.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
