Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.7
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.18
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.3
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,37.52
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,35.97
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
603445,Newport Co-Op,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.48
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.37
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.57
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.09
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.7
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,35.87
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,37.87
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,34.3
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
603445,Newport Co-Op,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.06
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.77
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.68
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,126.5
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,38.95
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,39.41
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,47.78
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,129.8
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
603445,Newport Co-Op,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,206.5
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.65
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.66
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,117.7
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.93
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.65
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,41.03
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,41.18
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,44.18
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.4
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
603445,Newport Co-Op,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.7
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.34
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.82
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.82
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,42.18
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,42.08
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,40.04
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.7
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
603445,Newport Co-Op,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.81
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.45
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,117.0
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,40.02
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,41.34
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,40.96
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,98.9
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
603445,Newport Co-Op,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,176.1
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.3
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.78
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,34.61
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,42.02
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,26.94
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.4
603445,Newport Co-Op,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.54
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.18
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,35.55
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,43.99
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,33.96
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,191.0
603445,Newport Co-Op,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.5
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.52
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
