Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,35.45
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,41.1
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,31.7
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
603445,Newport Co-Op,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.05
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.22
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.05
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,115.9
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,36.47
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,45.5
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,25.9
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,196.7
603445,Newport Co-Op,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,28.86
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,128.2
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,33.05
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,50.03
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,24.87
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,216.4
603445,Newport Co-Op,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,31.28
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,26.63
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,53.95
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,19.88
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,231.9
603445,Newport Co-Op,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,28.35
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,29.77
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,47.83
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,25.16
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,207.4
603445,Newport Co-Op,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.24
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,29.16
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.4
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,33.81
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,48.86
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.06
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,211.0
603445,Newport Co-Op,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.21
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.33
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.8
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,36.91
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,44.4
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,26.9
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
603445,Newport Co-Op,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.77
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,23.58
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,30.11
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
603445,Newport Co-Op,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,20.79
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,13.64
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
603445,Newport Co-Op,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
