Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.63
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,18.8
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,24.71
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.23
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,29.63
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,23.87
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.68
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.54
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,23.32
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,16.39
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
603445,Newport Co-Op,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.95
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,23.87
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,31.1
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,16.16
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,21.96
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,26.93
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,15.2
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
603445,Newport Co-Op,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.02
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,22.38
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,29.47
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,12.49
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.81
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,21.25
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,33.65
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,14.44
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
603445,Newport Co-Op,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.89
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.18
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,25.74
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,33.73
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,15.91
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
603445,Newport Co-Op,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.41
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,23.89
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.65
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,15.84
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
603445,Newport Co-Op,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
