Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.03
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,23.51
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,18.34
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
603445,Newport Co-Op,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.42
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,22.03
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,28.75
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,15.66
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
603445,Newport Co-Op,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.3
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,20.79
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.45
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
603445,Newport Co-Op,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.78
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,22.07
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,34.68
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
603445,Newport Co-Op,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.43
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.0
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,19.45
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,33.53
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
603445,Newport Co-Op,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,22.81
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,30.64
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,23.48
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.73
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.2
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,28.32
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,29.37
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,26.31
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.11
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,23.4
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,20.09
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.9
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
