Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,26.66
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,29.75
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,22.73
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
603445,Newport Co-Op,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.06
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,26.4
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,30.13
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,20.82
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.74
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.37
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,26.16
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,19.59
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,18.5
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,21.4
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,25.75
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,14.8
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
603445,Newport Co-Op,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.62
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,23.89
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,23.85
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
603445,Newport Co-Op,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,25.08
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,30.34
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,20.08
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
603445,Newport Co-Op,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.66
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,26.07
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,40.65
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,20.16
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
603445,Newport Co-Op,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.94
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.27
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,33.34
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,32.66
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,24.27
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
603445,Newport Co-Op,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,17.44
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,20.63
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,13.79
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
603445,Newport Co-Op,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
