Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,16.81
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,17.93
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,14.59
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.58
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,19.08
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.76
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,19.07
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,20.36
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.74
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,23.83
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,20.66
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,20.24
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,14.72
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,19.26
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.43
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,17.83
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
603445,Newport Co-Op,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,20.38
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,21.38
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.72
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,24.61
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,21.37
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,21.34
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
