Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,24.57
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,24.09
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,18.76
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.42
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,23.64
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,28.47
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,16.26
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
603445,Newport Co-Op,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,25.65
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,28.86
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,18.14
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
603445,Newport Co-Op,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.23
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,22.01
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,29.64
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,19.7
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
603445,Newport Co-Op,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.39
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,23.51
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,28.54
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,18.16
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
603445,Newport Co-Op,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,28.66
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,26.75
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.53
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.1
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.36
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,36.63
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,35.21
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.5
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
603445,Newport Co-Op,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.8
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,32.4
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,36.74
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.64
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,82.9
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
603445,Newport Co-Op,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.14
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,117.3
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,32.69
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,36.75
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,81.9
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
603445,Newport Co-Op,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
