Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.39
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,32.71
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,33.99
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
603445,Newport Co-Op,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.32
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,27.94
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,34.59
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,27.73
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.89
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.85
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,31.47
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,34.41
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,28.78
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.26
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.15
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,28.17
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,38.68
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,28.52
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
603445,Newport Co-Op,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.96
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.65
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.06
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.7
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,27.47
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,31.06
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,33.71
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.19
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.1
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.79
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,33.24
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,30.35
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,36.25
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
603445,Newport Co-Op,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.69
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.37
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,32.44
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,35.35
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
603445,Newport Co-Op,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.73
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,30.6
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,134.7
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,32.18
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,38.44
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,34.72
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
603445,Newport Co-Op,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.88
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,29.45
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,129.5
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
