Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,31.28
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,36.53
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,30.78
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
603445,Newport Co-Op,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.67
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.24
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,33.82
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,148.1
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,33.04
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,41.1
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,26.64
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
603445,Newport Co-Op,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,30.27
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,132.4
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,31.14
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,37.42
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,24.87
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
603445,Newport Co-Op,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,33.5
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,146.0
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,34.55
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,42.82
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,27.05
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,81.7
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.7
603445,Newport Co-Op,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.49
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.04
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,30.37
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,132.4
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,33.85
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,40.48
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,27.84
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,174.8
603445,Newport Co-Op,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.39
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.11
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,104.0
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.22
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,32.21
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,26.6
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
603445,Newport Co-Op,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.68
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.5
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,34.05
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,30.95
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.7
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.95
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.17
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,127.4
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,30.14
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.03
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,35.1
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
603445,Newport Co-Op,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.69
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,32.88
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.3
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,41.34
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,37.12
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.6
603445,Newport Co-Op,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.64
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
