Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.18
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,31.09
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,38.29
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
603445,Newport Co-Op,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.3
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.17
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,29.22
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,34.73
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,35.71
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,31.66
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
603445,Newport Co-Op,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.31
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.28
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,120.4
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.97
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,34.05
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,28.84
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
603445,Newport Co-Op,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.83
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.05
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,30.14
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,35.52
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,30.03
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
603445,Newport Co-Op,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.26
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.33
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.58
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,31.27
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,39.44
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,29.64
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,96.9
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
603445,Newport Co-Op,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,34.22
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,146.8
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,31.36
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,42.93
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,28.47
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,103.9
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.8
603445,Newport Co-Op,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.64
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,32.42
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,139.7
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,30.66
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,43.29
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,28.14
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.9
603445,Newport Co-Op,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.9
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.72
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.5
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,32.24
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,31.07
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,28.24
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
603445,Newport Co-Op,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.22
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.19
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,121.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,32.91
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,35.09
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,27.41
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
603445,Newport Co-Op,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
