Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.41
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.02
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.79
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,123.6
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,35.05
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,36.43
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,29.6
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
603445,Newport Co-Op,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.45
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.1
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,27.61
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,32.62
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,26.4
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
603445,Newport Co-Op,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.78
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.74
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,31.47
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,32.36
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,24.48
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
603445,Newport Co-Op,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.88
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.61
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.46
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.05
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.8
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,29.79
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,41.87
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,31.58
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
603445,Newport Co-Op,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.68
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.61
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,28.49
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,35.13
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,28.81
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
603445,Newport Co-Op,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.33
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.82
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,103.2
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,28.19
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,39.22
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
603445,Newport Co-Op,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,23.83
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,17.17
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
603445,Newport Co-Op,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.6
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,16.09
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,23.37
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,16.28
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.66
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
