Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,17.46
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,25.59
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,20.01
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.3
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.2
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,18.83
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,30.8
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,20.97
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.34
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,21.33
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,26.17
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.76
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,23.83
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,30.13
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,28.97
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,23.28
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,26.41
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,20.62
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
603445,Newport Co-Op,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.18
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,25.66
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,15.54
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,17.71
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,22.52
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,17.48
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.41
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,21.27
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,23.81
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.23
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,19.48
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,20.11
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,30.75
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
