Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,21.75
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,23.28
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.38
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,22.11
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,23.84
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,24.73
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.41
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,24.87
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,23.2
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.04
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,21.06
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,29.32
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,23.75
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
603445,Newport Co-Op,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,30.62
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,26.15
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
603445,Newport Co-Op,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.2
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,20.48
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,29.34
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,24.86
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
603445,Newport Co-Op,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.11
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.57
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,26.51
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,32.77
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,27.11
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
603445,Newport Co-Op,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.32
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,23.64
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,24.13
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,25.93
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
603445,Newport Co-Op,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.98
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.13
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
