Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,21.82
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,26.49
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,25.42
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
603445,Newport Co-Op,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.95
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,109.5
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,24.83
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,34.18
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,23.86
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
603445,Newport Co-Op,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.07
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,25.13
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,26.08
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.3
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
603445,Newport Co-Op,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.29
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,29.24
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,27.06
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.89
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.57
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,25.83
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,31.84
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
603445,Newport Co-Op,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,21.49
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,23.32
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,26.76
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,21.81
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,21.92
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,21.09
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.68
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,22.3
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,27.25
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,26.72
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.92
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.77
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,23.04
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,30.48
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,27.56
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
603445,Newport Co-Op,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
