Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.98
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,109.1
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.67
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,37.89
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,30.51
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,104.6
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
603445,Newport Co-Op,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.43
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,34.01
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,28.57
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,28.12
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.53
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,26.45
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,27.97
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,23.73
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
603445,Newport Co-Op,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.07
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,22.23
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,28.63
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,24.78
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
603445,Newport Co-Op,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,24.36
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,32.26
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,33.27
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.4
603445,Newport Co-Op,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.06
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,30.99
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,32.99
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,157.8
603445,Newport Co-Op,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,22.78
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,27.17
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,23.21
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,15.98
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,30.23
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,19.61
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
