Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,23.8
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,26.11
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
603445,Newport Co-Op,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.26
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,22.88
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,29.52
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,30.13
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
603445,Newport Co-Op,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.98
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,25.34
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,23.56
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,21.53
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
603445,Newport Co-Op,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,21.27
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,24.37
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,20.15
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
603445,Newport Co-Op,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.68
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,20.64
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
603445,Newport Co-Op,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.68
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,20.45
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,20.47
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.17
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,24.11
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,22.56
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.95
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.7
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,24.2
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,24.54
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,21.61
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,25.27
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.35
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
