Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.3
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,23.16
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,24.14
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,18.53
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.11
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,24.86
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.78
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,29.6
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.66
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,22.22
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,24.25
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,21.97
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,22.85
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,22.2
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,26.87
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,25.75
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.31
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,28.35
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,24.28
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,18.14
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
603445,Newport Co-Op,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,22.89
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.98
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.63
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.49
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,25.4
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,28.95
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.67
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
603445,Newport Co-Op,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.76
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,26.42
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,31.35
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,17.05
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
