Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.72
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,31.45
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,30.53
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,19.91
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,24.1
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,30.26
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,18.12
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
603445,Newport Co-Op,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.46
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,27.24
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,28.54
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.6
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.08
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.52
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,22.82
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.76
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
603445,Newport Co-Op,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,15.59
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,21.41
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,10.23
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.16
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,11.86
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
