Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,18.1
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,13.34
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,17.21
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.6
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.7
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.5
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,12.45
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,17.81
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.19
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.25
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
