Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,15.06
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,18.18
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
603445,Newport Co-Op,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,12.91
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,16.58
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,13.16
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.29
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,14.84
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,14.03
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.08
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,17.51
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.46
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.97
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
