Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,13.9
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,13.68
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,14.88
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,10.68
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,13.16
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,16.04
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.39
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,15.63
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.12
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,16.85
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,8.86
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.38
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,26.64
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.51
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,17.65
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,22.24
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
