Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,22.55
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,16.28
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,17.93
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,14.78
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,16.34
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,18.91
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,19.29
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,12.42
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,17.41
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,24.49
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
603445,Newport Co-Op,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.44
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,17.03
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,22.37
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
603445,Newport Co-Op,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,24.74
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
