Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.55
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,12.32
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,24.69
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
603445,Newport Co-Op,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.9
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,13.63
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,25.08
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,16.6
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
603445,Newport Co-Op,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,17.77
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,22.51
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,17.13
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
603445,Newport Co-Op,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,21.66
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,15.93
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.41
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,18.11
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,25.7
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.46
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,99.1
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.88
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.71
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,16.91
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,25.09
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.24
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,19.57
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,26.05
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,21.33
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
603445,Newport Co-Op,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
