Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,19.34
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,28.31
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,21.43
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
603445,Newport Co-Op,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.15
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.63
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,22.99
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,27.86
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.31
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,100.0
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
603445,Newport Co-Op,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.47
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.9
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.87
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,24.5
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,34.8
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,23.74
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
603445,Newport Co-Op,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.67
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.19
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.41
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,22.75
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,41.03
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,22.64
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
603445,Newport Co-Op,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.65
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,22.92
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,31.21
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.97
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
603445,Newport Co-Op,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.69
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,28.21
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.26
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,25.5
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
603445,Newport Co-Op,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.1
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,27.14
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,34.01
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,27.05
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
603445,Newport Co-Op,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.63
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.85
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,27.78
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,37.81
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,30.23
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
603445,Newport Co-Op,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.39
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.66
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.02
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.73
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,28.94
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,40.64
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,30.1
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
603445,Newport Co-Op,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
