Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.68
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.77
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.59
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,28.32
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,39.92
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.68
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,177.2
603445,Newport Co-Op,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.76
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.0
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.77
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,26.66
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,31.09
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,27.24
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.74
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.53
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.16
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,26.27
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,36.18
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,34.55
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.8
603445,Newport Co-Op,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.18
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,23.4
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,32.43
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,140.1
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,20.9
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,44.42
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,36.58
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,144.4
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,189.2
603445,Newport Co-Op,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.99
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,27.64
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,23.85
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,39.97
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,32.47
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
603445,Newport Co-Op,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.93
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,19.62
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,29.58
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,29.93
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
603445,Newport Co-Op,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.78
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.36
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.44
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.8
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,31.77
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.66
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
603445,Newport Co-Op,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.06
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.67
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.4
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,21.74
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,40.08
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,28.87
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
603445,Newport Co-Op,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.49
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.67
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
