Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,25.64
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,36.84
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,26.55
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,157.6
603445,Newport Co-Op,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.27
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,24.05
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,35.91
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,29.19
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,153.9
603445,Newport Co-Op,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.43
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,22.77
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,32.08
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,30.77
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
603445,Newport Co-Op,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.86
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,20.07
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,31.93
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,31.37
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
603445,Newport Co-Op,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.98
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,20.69
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,34.3
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.73
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.04
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,25.32
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,28.47
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,33.17
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
603445,Newport Co-Op,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.9
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.51
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,26.2
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,31.58
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,24.59
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
603445,Newport Co-Op,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,26.31
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,27.28
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,25.25
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.62
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,24.29
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,29.01
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.26
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
