Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.59
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,25.93
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,24.85
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,24.06
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
603445,Newport Co-Op,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.42
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.65
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,24.51
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.63
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
603445,Newport Co-Op,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.74
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.27
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.08
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,21.47
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,24.13
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,33.09
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
603445,Newport Co-Op,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.08
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.23
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,20.16
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,26.29
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,33.44
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.15
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,30.08
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,27.68
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.33
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,19.52
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,25.22
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,22.19
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.79
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,96.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.22
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,21.21
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,31.93
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,29.07
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
603445,Newport Co-Op,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.89
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.79
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,21.47
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.43
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,32.05
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.04
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.87
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
