Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,22.73
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,28.2
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,20.3
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.21
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,17.24
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,32.32
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,16.52
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
603445,Newport Co-Op,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.68
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,24.23
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,23.95
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.53
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,27.38
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,25.24
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,23.5
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
603445,Newport Co-Op,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.71
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.25
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,25.99
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,29.59
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,26.43
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
603445,Newport Co-Op,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.03
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,25.26
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,33.25
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,19.08
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.3
603445,Newport Co-Op,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.1
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,25.73
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,27.8
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.96
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,18.22
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,29.87
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.12
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,18.9
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,28.68
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,21.74
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
603445,Newport Co-Op,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
