Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.86
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,19.35
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,28.64
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,18.64
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
603445,Newport Co-Op,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.01
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,121.1
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,34.51
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,24.83
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
603445,Newport Co-Op,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,20.69
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,28.47
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,27.17
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
603445,Newport Co-Op,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.67
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.08
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.25
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,27.67
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,29.15
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,28.7
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
603445,Newport Co-Op,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.44
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,23.42
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,27.24
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,19.28
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
603445,Newport Co-Op,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.28
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.22
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.26
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,34.55
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,23.41
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,13.47
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
603445,Newport Co-Op,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.44
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,14.11
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
603445,Newport Co-Op,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.52
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,107.5
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,22.76
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,31.08
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,17.99
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
603445,Newport Co-Op,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.32
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.56
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.76
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,107.9
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,22.35
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,29.74
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,23.81
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
603445,Newport Co-Op,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
