Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.45
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.6
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.5
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,20.96
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,30.39
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,28.96
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.39
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.52
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,28.96
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.1
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,26.83
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,35.02
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,26.41
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
603445,Newport Co-Op,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.23
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,32.28
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,139.7
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,24.53
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,38.71
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,165.2
603445,Newport Co-Op,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.43
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.33
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,35.74
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,153.5
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,27.51
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,41.77
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,21.09
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
603445,Newport Co-Op,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.13
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,30.17
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,34.83
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,37.85
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.72
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.8
603445,Newport Co-Op,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.17
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.08
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,36.47
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,159.3
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,23.46
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,41.18
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,27.19
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,114.8
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.1
603445,Newport Co-Op,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.28
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,32.24
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,141.6
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,23.56
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,40.71
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,31.27
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,173.9
603445,Newport Co-Op,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.68
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,29.48
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,128.3
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,30.83
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,38.84
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,24.41
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
603445,Newport Co-Op,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,28.3
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,122.8
