Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,31.43
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,36.69
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,20.05
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
603445,Newport Co-Op,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.35
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.34
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,124.4
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,26.92
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,41.37
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,19.52
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
603445,Newport Co-Op,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.42
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,117.4
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,27.57
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,37.2
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,24.9
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
603445,Newport Co-Op,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.68
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,25.44
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,37.36
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,27.09
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,161.3
603445,Newport Co-Op,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,28.43
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,125.5
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,30.68
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,40.62
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,21.42
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,175.3
603445,Newport Co-Op,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.7
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,122.1
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,27.35
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,38.56
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
603445,Newport Co-Op,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,28.67
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,126.2
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,28.12
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,44.75
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,24.4
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,191.8
603445,Newport Co-Op,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.98
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.87
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,26.65
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,40.31
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,23.99
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
603445,Newport Co-Op,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.31
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,27.16
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,32.04
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,26.38
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
603445,Newport Co-Op,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
