Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.28
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,28.45
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,31.57
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,27.52
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
603445,Newport Co-Op,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.84
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,26.74
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,32.21
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,31.93
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
603445,Newport Co-Op,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.89
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.64
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,35.88
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,38.1
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,40.47
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,163.6
603445,Newport Co-Op,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,172.7
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.67
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.45
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,29.57
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,37.45
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,34.62
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
603445,Newport Co-Op,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.49
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.78
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,41.88
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,23.5
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,180.8
603445,Newport Co-Op,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.13
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.84
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,23.18
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,35.59
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
603445,Newport Co-Op,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.63
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.07
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,118.4
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,23.01
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,40.38
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,25.15
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,76.3
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
603445,Newport Co-Op,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,22.12
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,39.11
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
603445,Newport Co-Op,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.74
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.7
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
