Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,21.23
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,35.51
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,21.75
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
603445,Newport Co-Op,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.76
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,21.24
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,35.72
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,23.82
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
603445,Newport Co-Op,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.79
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,30.24
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,32.4
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,30.97
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.5
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.33
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,29.16
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,21.96
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
603445,Newport Co-Op,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.68
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,20.76
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,28.79
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,24.92
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
603445,Newport Co-Op,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.77
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.64
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,25.24
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,38.24
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
603445,Newport Co-Op,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,31.85
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,30.79
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.86
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
603445,Newport Co-Op,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,24.82
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,25.54
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,17.04
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
603445,Newport Co-Op,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.09
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.51
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,34.43
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,29.26
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,20.51
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
603445,Newport Co-Op,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
