Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,29.05
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,26.16
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,22.21
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
603445,Newport Co-Op,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.64
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.82
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.14
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,29.79
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,27.58
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,19.19
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
603445,Newport Co-Op,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.13
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,28.4
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,32.41
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.62
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
603445,Newport Co-Op,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.57
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,27.49
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.27
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.53
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,20.68
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,14.26
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
603445,Newport Co-Op,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.7
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,20.43
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,26.67
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,13.27
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
603445,Newport Co-Op,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.33
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.7
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,19.69
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,31.82
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.61
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,19.53
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,33.68
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
603445,Newport Co-Op,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
