Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,14.91
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,16.17
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.07
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.57
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,17.83
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.45
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.78
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,12.66
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,13.47
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,15.81
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.04
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.64
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,17.69
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.95
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,14.89
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
