Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,16.06
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,16.06
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,18.36
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,9.85
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,14.53
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,12.08
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,11.93
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,14.2
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
