Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,16.08
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.44
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,16.34
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.41
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.4
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
603445,Newport Co-Op,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.37
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,9.63
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,16.79
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.73
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,15.1
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,15.41
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,15.14
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,9.73
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.28
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,13.1
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,15.19
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,22.35
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
