Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.55
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,16.39
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,20.34
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
603445,Newport Co-Op,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,14.53
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,15.93
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,19.02
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,20.3
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.6
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
603445,Newport Co-Op,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.05
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,19.39
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,11.55
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,21.97
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.82
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,19.33
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,19.36
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,13.89
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,20.43
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.37
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,16.18
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,23.97
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,21.23
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.1
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
