Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,17.96
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.29
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,14.44
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
603445,Newport Co-Op,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.74
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.21
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,14.7
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,20.76
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.07
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.67
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,18.11
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,19.78
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,14.64
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,17.6
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.5
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,13.67
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.96
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,14.62
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
603445,Newport Co-Op,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,18.93
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,21.39
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,19.15
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,19.85
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,20.03
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,20.88
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,19.72
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,17.93
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,34.8
