Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,21.67
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,20.25
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,20.61
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.8
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,23.45
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,28.3
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,31.39
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
603445,Newport Co-Op,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.16
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.73
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,29.55
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,24.48
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
603445,Newport Co-Op,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.77
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,108.2
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,22.79
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,33.77
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
603445,Newport Co-Op,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.7
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,29.77
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,34.69
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,25.04
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
603445,Newport Co-Op,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.56
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.97
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,33.79
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.94
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.7
603445,Newport Co-Op,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.14
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,22.75
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,32.32
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.54
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
603445,Newport Co-Op,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.35
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.85
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,22.19
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.77
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,24.27
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.06
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.64
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,96.0
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,18.61
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,44.12
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,25.9
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.5
