Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.67
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.13
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.2
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,46.76
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,24.06
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,198.6
603445,Newport Co-Op,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.38
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,25.27
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,35.33
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,26.48
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
603445,Newport Co-Op,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.58
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.43
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,24.73
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,33.86
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,25.47
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
603445,Newport Co-Op,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.23
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,22.67
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,35.89
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,31.63
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,105.5
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
603445,Newport Co-Op,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,0.11
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.24
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.26
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,25.42
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,30.74
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,31.55
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.71
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.2
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,27.84
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,25.32
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.6
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.02
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,31.5
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,30.93
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,22.33
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.39
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,24.57
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,40.39
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,24.7
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
603445,Newport Co-Op,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,52.8
