Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,23.89
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,40.14
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,26.08
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
603445,Newport Co-Op,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.68
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,23.21
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,35.74
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,31.14
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,99.1
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
603445,Newport Co-Op,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.68
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.66
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,24.16
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,37.03
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,27.3
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
603445,Newport Co-Op,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.82
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.9
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,20.35
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,33.04
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,32.14
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
603445,Newport Co-Op,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,0.12
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,1.2
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.05
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.43
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,21.65
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,27.94
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,37.95
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,121.5
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.7
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,26.47
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,28.45
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,36.14
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.81
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,21.21
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,37.44
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,33.36
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
603445,Newport Co-Op,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.91
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.1
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.94
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,32.44
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,27.14
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,41.28
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
603445,Newport Co-Op,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.89
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,30.18
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,31.54
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,28.66
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
603445,Newport Co-Op,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
