Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.2
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.16
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,34.03
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,37.84
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,27.08
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
603445,Newport Co-Op,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.13
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.09
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,27.44
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,36.8
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,37.04
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
603445,Newport Co-Op,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.33
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,17.46
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,37.36
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,31.9
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,161.3
603445,Newport Co-Op,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.04
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.92
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.24
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,20.01
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,36.59
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,30.28
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,157.1
603445,Newport Co-Op,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.25
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.2
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,22.9
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,31.25
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,34.58
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
603445,Newport Co-Op,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,22.07
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,32.47
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,30.98
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
603445,Newport Co-Op,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.18
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,19.31
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,32.63
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.65
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
603445,Newport Co-Op,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,24.19
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,27.29
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,31.32
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.14
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.78
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
