Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,18.07
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,30.31
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.59
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,27.14
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,18.47
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
603445,Newport Co-Op,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.22
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,18.48
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,24.72
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.92
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
603445,Newport Co-Op,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,23.25
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,24.67
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.26
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,17.21
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,23.77
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,26.41
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.7
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,18.29
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,26.12
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,18.84
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.2
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,19.16
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,26.47
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,19.38
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
603445,Newport Co-Op,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.98
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.1
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,15.55
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,23.97
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.06
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.39
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.78
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,18.7
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.12
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
