Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,18.61
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,22.83
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,17.85
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
603445,Newport Co-Op,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.9
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.3
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,10.98
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,24.06
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.22
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.25
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.92
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,33.91
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
603445,Newport Co-Op,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.24
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,18.44
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,28.88
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
603445,Newport Co-Op,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.07
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,21.47
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,29.58
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,15.57
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
603445,Newport Co-Op,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,16.49
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.46
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.97
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,19.06
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
603445,Newport Co-Op,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
