Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.73
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,23.45
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.26
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,20.9
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,19.42
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,16.02
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
603445,Newport Co-Op,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.05
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.8
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,19.59
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,20.17
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,20.3
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,23.91
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.74
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
603445,Newport Co-Op,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.76
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,29.08
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.76
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
603445,Newport Co-Op,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.98
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,23.49
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,20.67
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.52
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,14.22
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,27.94
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,16.11
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
603445,Newport Co-Op,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,14.62
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,26.18
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
