Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.03
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,22.62
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,17.44
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,22.81
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,22.07
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,17.75
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,18.99
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.01
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,16.2
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
603445,Newport Co-Op,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,26.81
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,16.34
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,18.17
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,27.98
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,15.93
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
603445,Newport Co-Op,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.12
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.72
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,29.91
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,18.69
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,19.4
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.93
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,17.5
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.39
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,22.68
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,26.17
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,24.98
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
