Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,17.25
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,23.65
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,27.64
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.85
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,25.39
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,23.18
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
603445,Newport Co-Op,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.69
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,21.29
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,37.63
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,25.89
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,162.3
603445,Newport Co-Op,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,20.96
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,27.23
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,24.22
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.2
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,20.31
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,30.09
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,17.79
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
603445,Newport Co-Op,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,22.28
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.83
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,19.59
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,27.84
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,28.69
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
603445,Newport Co-Op,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.02
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.77
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,26.25
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,32.64
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
603445,Newport Co-Op,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.66
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
