Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.7
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,16.68
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,28.79
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,30.87
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,68.7
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
603445,Newport Co-Op,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.59
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.87
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,21.25
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,32.53
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,27.64
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
603445,Newport Co-Op,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.93
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.6
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.39
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.26
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,23.97
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,36.65
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,34.17
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.7
603445,Newport Co-Op,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.91
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,22.24
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,29.45
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,22.98
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.71
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,22.53
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
603445,Newport Co-Op,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.54
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,29.74
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,26.13
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,28.68
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,20.17
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,26.42
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,84.3
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
603445,Newport Co-Op,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,21.07
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,21.97
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,22.94
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
603445,Newport Co-Op,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.86
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,23.38
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,21.8
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
