Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.69
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.55
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.91
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,23.24
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,23.87
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,28.75
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.78
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,22.5
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,26.59
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,17.78
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
603445,Newport Co-Op,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.5
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,22.71
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,27.73
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,23.59
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
603445,Newport Co-Op,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.83
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,31.27
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,26.83
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,21.22
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
603445,Newport Co-Op,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,23.53
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,27.61
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.34
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
603445,Newport Co-Op,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,18.9
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,25.12
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,14.97
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.45
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,19.51
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.29
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,13.32
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.73
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,21.08
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.43
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
