Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.2
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,21.57
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.4
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,21.47
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.21
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
603445,Newport Co-Op,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.6
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,21.51
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.24
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.7
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,13.06
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,17.29
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
603445,Newport Co-Op,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,13.06
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,18.62
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,16.6
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
603445,Newport Co-Op,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.8
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.93
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,16.2
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.9
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,11.52
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.08
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.39
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.0
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,12.2
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,12.66
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,24.1
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.67
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.65
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.67
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
