Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,24.2
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,19.74
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.3
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,16.13
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,14.65
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.4
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.29
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.81
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,15.39
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,13.17
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,15.18
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,11.81
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.48
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.6
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,12.62
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.67
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.76
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.8
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.19
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.97
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,12.47
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,17.58
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.0
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,16.02
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,17.61
