Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.29
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,25.1
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,13.47
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.9
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,12.87
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,14.25
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,14.31
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.47
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,12.74
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.73
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.68
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,13.28
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.04
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.48
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,13.53
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,14.61
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
