Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,14.88
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,16.13
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,15.92
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,19.08
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.89
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,15.7
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,20.63
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,18.31
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,13.36
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,20.21
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,13.74
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,14.09
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,14.19
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,18.08
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,15.31
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,18.65
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.76
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
