Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,14.32
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.48
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,21.98
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,17.04
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,18.01
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,17.02
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,11.68
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,14.29
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,15.82
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,15.64
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,21.24
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.69
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,21.67
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.92
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,21.77
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.06
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,22.32
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
603445,Newport Co-Op,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
