Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.12
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,23.84
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,14.5
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,28.76
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,12.9
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
603445,Newport Co-Op,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,17.49
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,25.57
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,16.21
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,19.01
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,28.73
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,12.96
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
603445,Newport Co-Op,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.47
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,19.21
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,35.38
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.01
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
603445,Newport Co-Op,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.67
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,31.3
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.26
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
603445,Newport Co-Op,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.31
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,29.03
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.83
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
603445,Newport Co-Op,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,20.88
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,24.52
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,21.75
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.44
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,20.38
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,28.27
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.28
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
