Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.23
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,28.62
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,25.45
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,23.24
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.81
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.32
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,26.11
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,26.38
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,22.18
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.14
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,31.34
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,26.61
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.87
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.02
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,21.86
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,43.29
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,22.92
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
603445,Newport Co-Op,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.5
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.89
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,26.77
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,32.19
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,21.57
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,137.3
603445,Newport Co-Op,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,30.23
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,28.09
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,22.53
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.62
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.24
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.09
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,31.78
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,23.97
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
603445,Newport Co-Op,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,22.27
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.75
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,39.9
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.97
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,21.6
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,167.7
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
603445,Newport Co-Op,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.46
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.54
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
