Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,39.55
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,33.47
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,22.27
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,165.9
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
603445,Newport Co-Op,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.6
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.29
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,32.43
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,36.25
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,27.15
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
603445,Newport Co-Op,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.01
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.03
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,29.13
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,33.51
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,27.69
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
603445,Newport Co-Op,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.79
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,30.2
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,23.93
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,31.76
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.08
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,26.89
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,28.97
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,29.06
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
603445,Newport Co-Op,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.47
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.8
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,28.79
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,28.76
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,33.83
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
603445,Newport Co-Op,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.51
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.08
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.08
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,31.27
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,30.73
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,35.93
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
603445,Newport Co-Op,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.54
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.24
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.47
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,97.7
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,30.34
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,38.25
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,31.81
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
603445,Newport Co-Op,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.11
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.01
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,28.02
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,34.57
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,27.15
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
603445,Newport Co-Op,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.56
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
