Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.25
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,32.32
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.23
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,26.63
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
603445,Newport Co-Op,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.85
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,26.93
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,35.66
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,34.16
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
603445,Newport Co-Op,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.56
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.06
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.02
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,32.39
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,140.5
603445,Newport Co-Op,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,36.34
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,25.72
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
603445,Newport Co-Op,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.47
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.91
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,19.12
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,31.65
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,28.2
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
603445,Newport Co-Op,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.29
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.63
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,20.64
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.32
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,34.58
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
603445,Newport Co-Op,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.82
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.82
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,24.3
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,33.65
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,32.16
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
603445,Newport Co-Op,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.15
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,27.2
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,26.67
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
603445,Newport Co-Op,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.63
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,24.13
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,32.65
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,29.67
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,63.7
