Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
603445,Newport Co-Op,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.47
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,23.73
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,34.77
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,29.73
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
603445,Newport Co-Op,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.42
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,31.64
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,34.81
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.07
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.67
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,23.54
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,28.11
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,32.61
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
603445,Newport Co-Op,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.29
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,24.19
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,36.58
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.44
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
603445,Newport Co-Op,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.85
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.46
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.5
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,26.14
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,31.18
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
603445,Newport Co-Op,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.34
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.47
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,22.11
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,35.83
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,31.35
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
603445,Newport Co-Op,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.76
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,20.78
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,31.99
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,22.16
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,22.05
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,28.83
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,25.41
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.91
