Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,18.71
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,24.56
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,26.17
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,23.98
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,26.73
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,19.76
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
603445,Newport Co-Op,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,22.57
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,24.49
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,19.64
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,21.04
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,20.35
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,22.37
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,35.41
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,20.63
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,25.88
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,35.28
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.2
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,22.74
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,20.83
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
603445,Newport Co-Op,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,16.11
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,18.49
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,21.64
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,15.74
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
